Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.04
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
922257,SPINNEY HILL B180,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.94
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.03
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
922257,SPINNEY HILL B180,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.66
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
922257,SPINNEY HILL B180,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
922257,SPINNEY HILL B180,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.15
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
922257,SPINNEY HILL B180,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.6
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
922257,SPINNEY HILL B180,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
