Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.66
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.29
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.29
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
922257,SPINNEY HILL B180,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.48
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.54
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,75.6
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.07
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.87
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.34
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
922257,SPINNEY HILL B180,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.68
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.7
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.52
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
922257,SPINNEY HILL B180,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.97
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.67
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,78.5
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,16.6
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.02
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.65
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.08
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
922257,SPINNEY HILL B180,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.85
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,16.6
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.98
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
922257,SPINNEY HILL B180,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.34
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,16.6
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.39
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.95
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922257,SPINNEY HILL B180,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.27
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,64.2
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.28
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,16.6
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.3
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.23
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.92
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
922257,SPINNEY HILL B180,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.03
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
