Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.95
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.92
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.91
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.96
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.17
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.56
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
922257,SPINNEY HILL B180,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.74
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,60.4
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.88
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,62.7
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.97
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,80.9
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.25
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,108.25
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.17
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
922257,SPINNEY HILL B180,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.86
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.87
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.61
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,71.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.09
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,97.82
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.07
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
922257,SPINNEY HILL B180,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.28
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.25
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,76.3
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.4
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,99.9
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.4
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,111.2
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
922257,SPINNEY HILL B180,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.32
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,71.1
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.37
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.77
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
922257,SPINNEY HILL B180,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.87
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.69
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,71.1
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.33
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.47
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
922257,SPINNEY HILL B180,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.1
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.17
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,88.2
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.36
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.05
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
922257,SPINNEY HILL B180,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
