Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.33
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.1
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.64
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,16.5
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.87
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,107.22
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.95
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
922257,SPINNEY HILL B180,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.26
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.3
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.44
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.26
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.18
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.21
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
922257,SPINNEY HILL B180,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.45
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.83
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.66
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,82.0
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.1
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.97
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.33
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.75
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.79
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
922257,SPINNEY HILL B180,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.24
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.5
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,69.4
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.27
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,90.3
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.4
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.44
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,116.16
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.37
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
922257,SPINNEY HILL B180,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.2
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.9
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,78.9
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.8
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.14
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,16.4
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,104.24
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.2
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.03
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
922257,SPINNEY HILL B180,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.79
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.24
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,203.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.41
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.42
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.81
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.72
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
922257,SPINNEY HILL B180,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.19
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.07
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,111.5
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,233.7
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.48
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.54
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,113.21
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.2
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
922257,SPINNEY HILL B180,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
