Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.35
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.84
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.15
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,87.7
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,198.5
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.77
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.62
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.38
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.89
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
922257,SPINNEY HILL B180,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.54
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.13
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,95.1
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.9
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.33
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.57
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,119.76
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.05
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
922257,SPINNEY HILL B180,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.07
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.3
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,115.3
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,229.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.53
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,122.49
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.48
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.02
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
922257,SPINNEY HILL B180,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,58.15
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.05
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,126.7
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,232.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,16.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,118.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
922257,SPINNEY HILL B180,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.35
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.97
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,95.1
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.6
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.49
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,16.2
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.39
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.22
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.06
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
922257,SPINNEY HILL B180,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.13
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.01
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.27
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.21
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,16.2
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.68
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.97
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.13
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
922257,SPINNEY HILL B180,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.68
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.41
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.51
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.32
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
922257,SPINNEY HILL B180,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
