Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.2
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.93
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,64.6
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.9
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.22
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.69
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.42
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
922257,SPINNEY HILL B180,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.06
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.28
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.63
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,96.0
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.6
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.7
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.06
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.04
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.55
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
922257,SPINNEY HILL B180,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.88
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.3
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.77
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,96.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,183.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.97
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.15
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
922257,SPINNEY HILL B180,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.26
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.42
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,98.8
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,192.0
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.61
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,100.94
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.28
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
922257,SPINNEY HILL B180,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.79
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.09
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.9
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,16.1
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.05
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.15
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
922257,SPINNEY HILL B180,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.77
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.31
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.85
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.39
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.9
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
922257,SPINNEY HILL B180,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.22
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.05
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.11
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.79
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.61
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.24
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.46
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
922257,SPINNEY HILL B180,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
