Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.72
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.82
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.57
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
922257,SPINNEY HILL B180,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.35
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.18
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.79
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.01
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.34
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
922257,SPINNEY HILL B180,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.95
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.35
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
922257,SPINNEY HILL B180,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.48
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.29
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.32
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,15.9
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.38
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.95
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.65
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
922257,SPINNEY HILL B180,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.07
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,15.9
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.49
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.26
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
922257,SPINNEY HILL B180,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.98
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.26
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.76
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
922257,SPINNEY HILL B180,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.74
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.82
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.5
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
922257,SPINNEY HILL B180,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.5
