Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.32
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.41
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
922257,SPINNEY HILL B180,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.21
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.59
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.8
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.2
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
922257,SPINNEY HILL B180,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.29
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,88.7
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,161.9
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.07
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.94
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
922257,SPINNEY HILL B180,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.68
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.65
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,103.1
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.37
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.56
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
922257,SPINNEY HILL B180,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.35
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.62
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,81.8
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.1
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.88
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
922257,SPINNEY HILL B180,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.38
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.29
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.8
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.88
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
922257,SPINNEY HILL B180,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.51
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.12
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.71
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
922257,SPINNEY HILL B180,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
