Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.19
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.69
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.59
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
922257,SPINNEY HILL B180,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.84
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,65.8
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.74
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.09
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.4
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
922257,SPINNEY HILL B180,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.21
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.14
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.66
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.08
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.8
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.69
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
922257,SPINNEY HILL B180,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.89
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.8
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.1
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.01
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.99
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
922257,SPINNEY HILL B180,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.92
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.08
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.55
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
922257,SPINNEY HILL B180,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.89
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.7
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.29
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.75
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.89
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
922257,SPINNEY HILL B180,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.3
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.68
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.2
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
922257,SPINNEY HILL B180,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
