Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.09
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,100.4
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.3
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.08
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
922257,SPINNEY HILL B180,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.37
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.74
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.31
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,92.7
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.83
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.93
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
922257,SPINNEY HILL B180,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.07
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.98
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.31
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
922257,SPINNEY HILL B180,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.25
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,67.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.86
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.64
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.1
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.45
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
922257,SPINNEY HILL B180,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.26
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.96
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.55
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.59
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
922257,SPINNEY HILL B180,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.87
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.72
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.86
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.25
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.38
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
922257,SPINNEY HILL B180,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.08
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,76.9
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,105.74
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.86
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
922257,SPINNEY HILL B180,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
