Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.76
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.22
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.79
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.32
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
922257,SPINNEY HILL B180,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.07
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.77
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,14.6
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.18
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.9
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
922257,SPINNEY HILL B180,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.77
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.21
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.19
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,14.6
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.4
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
922257,SPINNEY HILL B180,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.51
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.9
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.74
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,93.6
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,14.5
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.55
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
922257,SPINNEY HILL B180,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.52
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.11
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,99.8
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.8
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,14.4
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.87
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
922257,SPINNEY HILL B180,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.56
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.84
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.59
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,74.9
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,136.9
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.3
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,98.88
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.33
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
922257,SPINNEY HILL B180,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.97
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,63.8
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.62
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
922257,SPINNEY HILL B180,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
