Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,64.6
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.39
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
922257,SPINNEY HILL B180,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.9
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.24
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
922257,SPINNEY HILL B180,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.27
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.51
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
922257,SPINNEY HILL B180,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.7
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,82.2
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.71
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.05
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
922257,SPINNEY HILL B180,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.71
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.85
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.6
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.81
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
922257,SPINNEY HILL B180,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.96
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,98.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.4
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.96
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.99
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
922257,SPINNEY HILL B180,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.85
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.91
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,103.9
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.7
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.47
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.81
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
922257,SPINNEY HILL B180,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
