Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.99
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.74
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.42
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.96
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,76.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.62
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.66
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.79
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
922257,SPINNEY HILL B180,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.88
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.58
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
922257,SPINNEY HILL B180,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.1
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.3
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922257,SPINNEY HILL B180,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.0
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.59
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
922257,SPINNEY HILL B180,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.78
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.36
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
922257,SPINNEY HILL B180,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.85
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.35
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
922257,SPINNEY HILL B180,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.25
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.47
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
922257,SPINNEY HILL B180,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
