Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.68
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
922257,SPINNEY HILL B180,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
922257,SPINNEY HILL B180,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.32
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
922257,SPINNEY HILL B180,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922257,SPINNEY HILL B180,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.54
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
922257,SPINNEY HILL B180,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,72.1
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.32
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
922257,SPINNEY HILL B180,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
922257,SPINNEY HILL B180,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
