Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.84
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
922257,SPINNEY HILL B180,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
922257,SPINNEY HILL B180,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.79
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.41
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
922257,SPINNEY HILL B180,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.11
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,68.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,75.75
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
922257,SPINNEY HILL B180,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,13.8
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
922257,SPINNEY HILL B180,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.94
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
922257,SPINNEY HILL B180,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
922257,SPINNEY HILL B180,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
