Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.88
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.23
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.82
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
922257,SPINNEY HILL B180,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,13.9
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
922257,SPINNEY HILL B180,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,14.0
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
922257,SPINNEY HILL B180,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,14.0
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
922257,SPINNEY HILL B180,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,14.0
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922257,SPINNEY HILL B180,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,14.1
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
922257,SPINNEY HILL B180,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,14.1
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
922257,SPINNEY HILL B180,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
