Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
922257,SPINNEY HILL B180,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
922257,SPINNEY HILL B180,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
922257,SPINNEY HILL B180,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.98
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
922257,SPINNEY HILL B180,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
922257,SPINNEY HILL B180,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
922257,SPINNEY HILL B180,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
922257,SPINNEY HILL B180,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
