Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
922257,SPINNEY HILL B180,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.45
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.7
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922257,SPINNEY HILL B180,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
922257,SPINNEY HILL B180,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
922257,SPINNEY HILL B180,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
922257,SPINNEY HILL B180,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,14.2
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.61
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
922257,SPINNEY HILL B180,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.54
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
922257,SPINNEY HILL B180,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
