Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922257,SPINNEY HILL B180,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
922257,SPINNEY HILL B180,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.59
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
922257,SPINNEY HILL B180,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
922257,SPINNEY HILL B180,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,14.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
922257,SPINNEY HILL B180,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,14.4
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
922257,SPINNEY HILL B180,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,14.5
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
922257,SPINNEY HILL B180,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
