Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,14.5
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
922257,SPINNEY HILL B180,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,14.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
922257,SPINNEY HILL B180,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,14.6
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
922257,SPINNEY HILL B180,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
922257,SPINNEY HILL B180,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
922257,SPINNEY HILL B180,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
922257,SPINNEY HILL B180,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
922257,SPINNEY HILL B180,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
